Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
112328,Medway Drive Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
112328,Medway Drive Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,26.46
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.2
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112328,Medway Drive Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.64
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.08
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.5
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
