Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
112328,Medway Drive Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
112328,Medway Drive Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
112328,Medway Drive Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.9
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.62
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
112328,Medway Drive Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.37
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
112328,Medway Drive Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.14
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
112328,Medway Drive Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.41
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.9
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
112328,Medway Drive Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.71
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
112328,Medway Drive Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
112328,Medway Drive Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
