Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
112328,Medway Drive Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.87
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
112328,Medway Drive Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
112328,Medway Drive Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.29
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
112328,Medway Drive Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
112328,Medway Drive Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112328,Medway Drive Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
112328,Medway Drive Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
112328,Medway Drive Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
