Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
112328,Medway Drive Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.0
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
112328,Medway Drive Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
