Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
112328,Medway Drive Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.03
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112328,Medway Drive Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.19
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112328,Medway Drive Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.33
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112328,Medway Drive Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112328,Medway Drive Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.68
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112328,Medway Drive Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.99
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112328,Medway Drive Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.7
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
112328,Medway Drive Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
112328,Medway Drive Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112328,Medway Drive Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
112328,Medway Drive Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.32
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.33
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
