Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112328,Medway Drive Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.42
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112328,Medway Drive Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.98
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
112328,Medway Drive Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.1
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.1
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112328,Medway Drive Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.66
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
112328,Medway Drive Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.23
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.5
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112328,Medway Drive Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.14
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.7
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
112328,Medway Drive Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.74
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
112328,Medway Drive Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.69
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112328,Medway Drive Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.1
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112328,Medway Drive Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.91
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.9
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
112328,Medway Drive Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.44
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112328,Medway Drive Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
