Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.4
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
112328,Medway Drive Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112328,Medway Drive Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
112328,Medway Drive Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
112328,Medway Drive Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.56
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112328,Medway Drive Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112328,Medway Drive Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.62
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112328,Medway Drive Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.15
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
112328,Medway Drive Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
112328,Medway Drive Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
112328,Medway Drive Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.5
