Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.3
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.5
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
112328,Medway Drive Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
