Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.28
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.1
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.62
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.99
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
