Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
