Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
