Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.97
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.07
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.65
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
112328,Medway Drive Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.98
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
112328,Medway Drive Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.52
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
112328,Medway Drive Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
112328,Medway Drive Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.39
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112328,Medway Drive Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112328,Medway Drive Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
