Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112328,Medway Drive Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.83
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
112328,Medway Drive Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
112328,Medway Drive Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
112328,Medway Drive Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
112328,Medway Drive Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.56
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.19
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.4
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.93
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112328,Medway Drive Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.97
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
