Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.01
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
112328,Medway Drive Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
112328,Medway Drive Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.41
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.49
