Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
112328,Medway Drive Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.22
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.32
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.08
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
