Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.54
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.17
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.61
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.45
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.94
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.0
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.34
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.7
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.74
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.64
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.58
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
