Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.25
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.73
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.49
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.59
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
