Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.98
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.96
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
112328,Medway Drive Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.54
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.01
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.34
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.29
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.6
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.01
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
