Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
112328,Medway Drive Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
112328,Medway Drive Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
