Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
