Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
