Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
