Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
112328,Medway Drive Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.15
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.87
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
112328,Medway Drive Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
