Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.87
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112328,Medway Drive Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.88
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
112328,Medway Drive Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.58
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.91
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.26
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
112328,Medway Drive Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.5
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
