Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
112328,Medway Drive Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.52
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.63
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
112328,Medway Drive Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
112328,Medway Drive Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
112328,Medway Drive Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
112328,Medway Drive Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
112328,Medway Drive Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112328,Medway Drive Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.59
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112328,Medway Drive Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
