Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.18
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.26
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.94
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.6
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.78
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.42
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
