Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.82
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.28
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.32
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.42
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.18
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.03
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.61
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.14
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.92
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.6
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.8
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
