Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.73
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.63
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.24
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.93
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.03
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.28
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.39
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.98
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.9
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.13
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.45
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.15
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
