Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.27
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.4
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.29
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.8
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.08
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.96
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.68
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.94
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.93
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.31
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.15
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.36
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
