Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.16
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112328,Medway Drive Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.12
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.38
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.9
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.55
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.03
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.52
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
