Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.98
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
112328,Medway Drive Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.26
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.92
