Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
