Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
