Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
112328,Medway Drive Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
112328,Medway Drive Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
112328,Medway Drive Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
