Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.78
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
112328,Medway Drive Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.5
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112328,Medway Drive Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112328,Medway Drive Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
