Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
112328,Medway Drive Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
112328,Medway Drive Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112328,Medway Drive Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112328,Medway Drive Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.48
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
