Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
112328,Medway Drive Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.73
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.93
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.97
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.8
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.92
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.27
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.1
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
