Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.43
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.02
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.6
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.0
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.19
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.01
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.43
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.11
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.04
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.84
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.84
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.27
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
