Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.65
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.28
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.89
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.3
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.7
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.27
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.92
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
