Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.39
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.37
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.53
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.26
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.92
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.42
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.0
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.3
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.14
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.4
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.21
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.77
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
