Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.67
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.05
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.16
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.22
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.3
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.35
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
