Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.4
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.52
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
112328,Medway Drive Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.06
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
