Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
