Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.03
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.69
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.04
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
