Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.2
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.55
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.4
