Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.81
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.99
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.69
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
112328,Medway Drive Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112328,Medway Drive Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
