Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.89
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
112328,Medway Drive Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
112328,Medway Drive Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
112328,Medway Drive Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
112328,Medway Drive Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
112328,Medway Drive Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
112328,Medway Drive Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
112328,Medway Drive Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.2
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
112328,Medway Drive Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
