Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.95
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.87
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.52
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.98
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.16
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
