Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.34
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.1
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.39
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.58
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.24
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.73
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.33
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
