Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.48
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.62
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.33
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.45
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
112328,Medway Drive Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.57
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112328,Medway Drive Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.38
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.38
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
