Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.71
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.45
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.5
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.65
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
