Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
