Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.6
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.6
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.7
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.8
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.8
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.8
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.9
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.9
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
112328,Medway Drive Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
