Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.9
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
112328,Medway Drive Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.56
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112328,Medway Drive Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.2
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
112328,Medway Drive Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.2
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.2
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
