Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
112328,Medway Drive Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
112328,Medway Drive Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.13
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
112328,Medway Drive Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.3
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.2
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.87
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.2
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.2
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
112328,Medway Drive Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
