Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
112328,Medway Drive Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.23
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.1
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
112328,Medway Drive Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.39
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.0
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,32.9
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.89
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,32.9
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,32.8
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
