Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,32.7
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,32.6
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,32.6
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.14
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.5
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.09
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.2
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.56
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.21
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.83
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
