Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.37
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.42
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.8
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.28
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.86
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.53
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.72
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.79
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.4
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
