Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.69
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.82
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.48
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.27
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.31
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.62
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.51
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.01
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.54
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.73
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.39
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.07
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.29
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.98
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.98
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
