Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.86
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.13
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.83
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.92
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.82
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.56
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.23
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.01
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
