Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.62
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
112328,Medway Drive Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.42
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
112328,Medway Drive Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.52
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.64
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.1
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.47
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
