Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.55
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.19
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
