Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.15
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.24
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.5
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.42
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.21
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.42
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
