Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.08
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.91
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.73
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
